Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,74.56
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.27
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,56.29
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.89
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.79
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.59
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.19
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,105.6
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.27
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,69.84
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,47.92
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.61
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
853078,Longton Rd - Trentham,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.89
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,7.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.84
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.87
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.08
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,113.9
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.68
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,72.79
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,50.29
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,59.14
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
853078,Longton Rd - Trentham,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.29
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,7.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.02
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.7
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.97
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.67
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.74
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,72.35
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,54.99
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,61.1
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
853078,Longton Rd - Trentham,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.07
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.58
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.61
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.92
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.56
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.4
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.2
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,78.88
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,57.61
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,62.03
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
853078,Longton Rd - Trentham,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.53
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.44
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,7.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.6
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.9
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.3
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,113.2
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,93.1
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.77
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.33
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.22
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.32
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,75.63
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.4
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,60.72
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
853078,Longton Rd - Trentham,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.78
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,7.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.42
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.26
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.56
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,112.7
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.83
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,70.18
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,58.77
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,59.33
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
853078,Longton Rd - Trentham,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,7.0,N Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.91
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.28
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.41
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,93.3
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.04
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.86
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.93
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,73.4
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,54.41
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.85
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
853078,Longton Rd - Trentham,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,7.0,N Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
