Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.07
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.27
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.59
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.01
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.4
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.17
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.79
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.98
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,75.11
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.12
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.52
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
853078,Longton Rd - Trentham,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,7.0,N Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.61
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.67
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.61
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,126.7
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.13
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.96
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.47
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,75.55
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,60.51
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.39
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.9
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
853078,Longton Rd - Trentham,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.48
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.87
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.64
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,7.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.53
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.78
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.13
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.6
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.2
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.22
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.9
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,80.67
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,63.55
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.79
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
853078,Longton Rd - Trentham,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.8
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.89
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.31
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,7.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.98
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.13
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.65
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.93
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.8
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.04
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.96
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.89
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,79.38
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,65.77
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.32
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.3
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
853078,Longton Rd - Trentham,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.56
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,7.0,N Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.37
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.51
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.42
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.5
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.1
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.79
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.55
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,79.66
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,66.26
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.35
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
853078,Longton Rd - Trentham,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,7.0,N Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.5
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.06
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.6
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.6
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.0
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.24
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.44
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.18
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,84.14
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,64.7
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.1
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.6
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
853078,Longton Rd - Trentham,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.76
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.6
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.68
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.0
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.3
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.0
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.77
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.37
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,84.58
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.53
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,64.97
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.4
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
853078,Longton Rd - Trentham,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,7.0,N Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.1
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.93
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.56
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.2
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.0
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,109.4
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.92
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.17
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,83.89
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.5
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.4
