Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
853078,Longton Rd - Trentham,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.28
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.38
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.79
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,7.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.9
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.31
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.08
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.05
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.0
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.5
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.1
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.17
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.5
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,85.73
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,69.23
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,62.38
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.6
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
853078,Longton Rd - Trentham,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.97
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.88
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,7.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.25
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.77
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.68
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.4
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.2
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.43
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.62
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,86.87
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.54
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.6
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
853078,Longton Rd - Trentham,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.22
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,7.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.81
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.21
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.98
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.34
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.9
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.0
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.8
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.52
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.69
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,88.96
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.11
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.43
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.3
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
853078,Longton Rd - Trentham,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.58
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.8
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.81
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.93
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.9
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.9
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.84
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.5
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,86.51
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.32
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.1
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
853078,Longton Rd - Trentham,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.65
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,7.0,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.9
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.19
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.17
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.5
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.9
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.0
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.69
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.2
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,85.34
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.63
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.28
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.8
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
853078,Longton Rd - Trentham,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.07
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.79
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.71
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.4
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.6
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.1
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.38
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.82
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,78.48
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.56
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,78.43
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
853078,Longton Rd - Trentham,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.03
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.59
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,7.0,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.34
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.46
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.31
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.77
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.5
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,154.3
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,185.5
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.64
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.73
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,83.19
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,68.28
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,88.97
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.6
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
853078,Longton Rd - Trentham,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.1
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.84
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,7.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.8
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.36
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.78
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.18
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.51
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,143.7
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,161.7
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,196.2
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
