Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,79.93
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,71.95
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,89.98
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.2
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
853078,Longton Rd - Trentham,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.8
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.76
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,7.0,N Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.64
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.46
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,48.54
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.8
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,150.5
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,200.3
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.39
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.96
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,83.92
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,74.8
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,90.77
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
853078,Longton Rd - Trentham,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.3
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,7.0,N Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.42
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.35
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.64
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.2
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,174.9
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.0
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.3
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.13
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.51
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,87.03
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.66
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,83.87
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.9
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
853078,Longton Rd - Trentham,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.36
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,7.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.93
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.26
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.85
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.71
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.9
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.1
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.7
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,82.43
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.76
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.39
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.2
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
853078,Longton Rd - Trentham,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.35
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.43
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.16
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.54
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.64
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.8
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.9
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.1
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.04
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.21
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.6
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.1
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,89.8
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.39
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.2
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.5
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
853078,Longton Rd - Trentham,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.31
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.25
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.48
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.23
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.76
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,190.7
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,155.9
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,175.7
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.16
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.5
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.25
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.03
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,100.81
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.98
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,88.12
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,421.2
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
853078,Longton Rd - Trentham,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,7.0,N Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.03
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.73
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.1
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,174.8
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.9
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.8
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.93
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.63
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.39
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,90.17
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.2
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.64
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.7
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
853078,Longton Rd - Trentham,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,7.0,N Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.32
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.72
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.26
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,181.5
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.8
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,178.3
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.33
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.01
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.67
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.14
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,95.18
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.38
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,92.14
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.1
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
853078,Longton Rd - Trentham,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.33
