Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,7.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.72
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.64
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.12
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,177.2
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,151.9
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.9
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.73
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.14
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.55
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,91.23
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,81.93
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,89.25
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.2
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
853078,Longton Rd - Trentham,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.4
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.92
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.85
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,7.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.39
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.66
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.16
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.32
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.24
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,170.7
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,150.3
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.0
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.03
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.86
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.57
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.35
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,90.73
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.04
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,83.21
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
853078,Longton Rd - Trentham,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.43
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,7.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.66
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.29
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.04
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,168.7
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.7
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,169.8
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.64
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.94
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.47
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.6
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,89.7
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.48
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,95.64
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.8
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
853078,Longton Rd - Trentham,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.8
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.28
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,7.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.81
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.81
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.85
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.26
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.45
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.0
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,150.3
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.8
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.3
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.56
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.74
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.64
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.77
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.6
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,90.18
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.51
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,93.83
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.2
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
853078,Longton Rd - Trentham,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.3
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.34
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,7.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.11
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.87
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.64
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,126.6
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,163.8
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,168.8
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.1
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.4
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.85
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.57
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,81.75
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.8
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,88.83
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
853078,Longton Rd - Trentham,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.05
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,7.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.37
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.76
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.78
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.6
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.5
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,163.6
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.0
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.77
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.77
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.72
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.11
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.23
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,79.04
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.69
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,87.39
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.1
853078,Longton Rd - Trentham,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.2
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.37
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.11
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.95
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.94
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.6
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.5
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,150.4
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,169.3
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.82
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.31
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.79
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,82.09
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.93
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,93.05
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
853078,Longton Rd - Trentham,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.9
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.69
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,7.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.58
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.64
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.21
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.82
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.73
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,126.2
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.9
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,165.3
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.84
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.35
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.21
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.72
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
