Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,86.67
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.5
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,89.42
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.5
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
853078,Longton Rd - Trentham,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,369.5
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.15
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,7.0,N Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.48
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.38
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.03
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.27
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.59
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.1
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,146.7
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,191.3
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.69
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.46
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.23
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.93
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,87.91
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.52
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,96.36
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.0
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
853078,Longton Rd - Trentham,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.6
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.4
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.91
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,7.0,N Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.89
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.67
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.95
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.35
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,50.59
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,162.6
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,154.4
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,210.3
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.74
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.82
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.21
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.46
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,92.21
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,78.52
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,104.55
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.3
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
853078,Longton Rd - Trentham,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,430.8
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.98
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.12
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,7.0,N Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.74
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.54
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.41
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.47
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.0
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,170.9
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,188.5
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.42
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.18
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.76
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.5
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,90.72
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,80.7
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,96.5
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
853078,Longton Rd - Trentham,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.2
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.97
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.67
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.85
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.03
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.65
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.79
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,45.83
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.66
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.8
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,188.1
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,177.7
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.41
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.56
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.2
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.42
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.8
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,96.45
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,89.26
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,90.14
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.9
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.7
853078,Longton Rd - Trentham,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.0
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.02
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.1
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.6
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.22
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.06
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.03
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.04
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.9
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,161.0
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,160.9
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.81
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.9
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.22
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.61
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.7
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,91.96
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,85.72
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,78.92
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.5
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.3
853078,Longton Rd - Trentham,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.02
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.18
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.64
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,7.0,N Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.47
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.49
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.41
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.73
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.85
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.5
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.0
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,160.8
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.61
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.62
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.03
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.22
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.9
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,83.79
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,80.8
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,83.43
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.0
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
853078,Longton Rd - Trentham,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.8
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.54
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.04
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,7.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.31
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.04
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.78
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.99
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.97
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.1
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.3
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.5
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.69
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.05
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,75.42
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,76.38
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,75.23
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
853078,Longton Rd - Trentham,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.18
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.0
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,7.0,N Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.87
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.21
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.11
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.0
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.0
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.1
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.6
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
