Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.07
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.46
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,81.26
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,67.22
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,72.78
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
853078,Longton Rd - Trentham,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.76
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.34
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,7.0,N Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.25
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.32
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.72
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.93
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.9
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.0
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.75
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.19
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.35
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,89.28
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,73.18
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,69.99
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.8
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
853078,Longton Rd - Trentham,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.77
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.69
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.58
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.07
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.2
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.6
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.4
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.32
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.8
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,89.66
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,69.16
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,72.85
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.1
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
853078,Longton Rd - Trentham,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.74
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.18
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.21
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.6
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.73
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.6
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.6
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.4
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.5
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.18
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.93
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,87.66
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,72.59
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.85
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
853078,Longton Rd - Trentham,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.37
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.17
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.2
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.64
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.34
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.8
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.33
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.02
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.1
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.9
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.9
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.24
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.57
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.49
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,86.17
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,70.1
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.74
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.7
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
853078,Longton Rd - Trentham,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.53
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.2
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.59
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,7.0,N Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.15
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.94
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.28
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.15
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.48
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,110.9
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,97.8
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.17
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.19
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,76.83
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,60.05
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.68
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
853078,Longton Rd - Trentham,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.62
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.87
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.64
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.54
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.87
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.19
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.5
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.4
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.3
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.6
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.32
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.01
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,81.23
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,68.34
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,61.85
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.1
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
853078,Longton Rd - Trentham,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.29
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.44
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.26
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,7.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.27
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.88
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.49
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.91
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.14
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.4
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.5
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.8
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.7
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.36
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.11
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,92.86
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,62.75
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,63.07
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.4
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
853078,Longton Rd - Trentham,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
