Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.26
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.24
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,7.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.44
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.66
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.48
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.86
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.4
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.2
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.1
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.07
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,89.91
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,64.38
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,60.82
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.3
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
853078,Longton Rd - Trentham,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.67
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,7.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.74
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.21
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.93
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.05
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.7
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.6
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.16
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.96
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.54
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.06
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.4
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,92.76
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.02
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,66.93
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.6
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
853078,Longton Rd - Trentham,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.31
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.84
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,7.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.81
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.08
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.17
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.1
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.6
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.4
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.09
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.48
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.41
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.4
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,90.99
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,61.06
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.56
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.1
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
853078,Longton Rd - Trentham,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.65
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.78
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,7.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.91
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.0
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.93
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.1
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.0
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.8
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.37
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.91
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.81
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,88.02
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,67.18
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,68.61
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.2
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
853078,Longton Rd - Trentham,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.34
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.37
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.82
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.1
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.23
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.3
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.1
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.37
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.68
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.04
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,79.15
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,60.45
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,64.5
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
853078,Longton Rd - Trentham,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.75
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.89
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,7.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.85
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.29
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.17
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.21
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.23
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.8
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.32
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.39
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.0
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,81.64
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,68.06
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,62.47
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
853078,Longton Rd - Trentham,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.2
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.67
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,7.0,N Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.98
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.67
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.28
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.54
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.2
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.6
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.04
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.18
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.53
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,89.22
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,70.96
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.9
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.4
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
853078,Longton Rd - Trentham,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.41
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.57
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,7.0,N Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.78
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.62
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.82
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.11
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.78
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,112.6
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.6
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.47
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.55
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.1
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
