Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,88.12
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.41
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,65.73
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.2
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
853078,Longton Rd - Trentham,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.34
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.67
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,7.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.85
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.2
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.07
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.1
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.7
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.3
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.31
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.5
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.39
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,85.86
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.67
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.08
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.2
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
853078,Longton Rd - Trentham,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.47
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.94
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,7.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.69
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.67
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.09
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.6
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.5
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.52
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.44
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.62
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.32
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,87.07
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.74
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,72.55
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.2
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
853078,Longton Rd - Trentham,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.78
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.55
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.3
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.36
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.02
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.4
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.7
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.1
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.5
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.46
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,84.56
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,70.47
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,73.8
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.2
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
853078,Longton Rd - Trentham,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.56
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.44
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.15
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,7.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.59
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.07
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.51
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.82
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.0
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.9
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.1
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.31
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.05
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.43
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,90.6
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,69.91
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,80.01
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.3
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
853078,Longton Rd - Trentham,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.98
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.03
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.59
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,7.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.25
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.12
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.91
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.3
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.1
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.3
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.26
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.17
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.32
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,83.79
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,65.27
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,83.32
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.3
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
853078,Longton Rd - Trentham,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.16
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.19
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.68
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.69
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.5
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.86
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.4
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.5
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,167.0
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.88
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.53
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.12
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,85.2
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,72.86
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,88.19
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.3
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
853078,Longton Rd - Trentham,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.1
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.36
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.47
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,7.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.26
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.42
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.74
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.2
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.5
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.96
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.81
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.12
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,85.07
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,66.76
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,86.94
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
853078,Longton Rd - Trentham,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.6
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.34
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.14
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,7.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.12
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.02
