Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.36
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,105.1
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.1
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.6
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.45
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.52
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.33
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,88.05
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,67.88
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,76.98
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.5
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
853078,Longton Rd - Trentham,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.81
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.48
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,7.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.92
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.24
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.78
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.55
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.29
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.0
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.5
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.11
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.29
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.04
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.8
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,91.99
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,71.27
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,78.12
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.2
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
853078,Longton Rd - Trentham,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.19
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.74
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.65
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.08
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.96
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.41
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.79
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.6
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.1
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.0
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.07
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.75
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.28
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.72
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,89.58
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,75.45
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,77.6
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.1
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
853078,Longton Rd - Trentham,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.76
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.3
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.66
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,7.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.15
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.55
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.57
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.55
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.3
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.2
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.5
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.16
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.86
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.74
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,90.24
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,74.64
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,75.34
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
853078,Longton Rd - Trentham,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.6
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.11
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,7.0,N Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.79
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.67
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.09
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.3
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.2
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.5
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.44
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.8
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.79
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,92.6
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,80.74
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,82.94
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,383.0
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
853078,Longton Rd - Trentham,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.28
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.38
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,7.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.02
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.64
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.46
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.01
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.41
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.8
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.6
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.6
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.87
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.23
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.02
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,95.28
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,77.24
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,86.25
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.2
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
853078,Longton Rd - Trentham,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.02
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.64
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.16
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,7.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.57
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.1
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.84
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.63
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.75
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.3
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.3
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.6
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.87
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.76
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.5
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.42
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.02
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.72
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,87.11
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,74.84
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,93.65
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
853078,Longton Rd - Trentham,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.5
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.47
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.55
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.81
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,7.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.87
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.3
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.28
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.17
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.78
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.9
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.0
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.1
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.37
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.08
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.5
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,91.31
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,80.93
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,99.78
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.5
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
853078,Longton Rd - Trentham,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,411.9
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
