Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.06
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.86
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.4
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,7.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.57
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.9
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.36
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.92
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.9
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.2
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.0
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.02
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.87
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.7
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.66
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,91.94
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,70.86
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,99.34
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.2
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
853078,Longton Rd - Trentham,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,409.5
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.02
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.79
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,7.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.08
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.0
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.98
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.71
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.2
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.2
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,120.6
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.21
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.58
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.77
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.23
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,80.38
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,65.07
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,87.84
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.9
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
853078,Longton Rd - Trentham,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.4
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.93
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.94
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,7.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.69
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.17
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.07
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.31
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.3
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.1
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.7
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.94
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.79
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,81.39
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,70.84
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,75.5
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.8
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
853078,Longton Rd - Trentham,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.72
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.84
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,7.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.61
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.83
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.07
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.02
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.4
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.7
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.6
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.69
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.34
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.04
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,87.34
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,65.43
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,80.05
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
853078,Longton Rd - Trentham,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,19.49
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.09
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.12
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,7.0,N Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.02
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.96
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.08
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.72
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.6
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.4
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.0
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.5
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.63
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.36
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,99.6
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,74.9
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,86.92
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.4
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
853078,Longton Rd - Trentham,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.8
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.98
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.59
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,7.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.69
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.92
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.9
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.09
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,179.6
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,146.6
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.9
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.93
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.87
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.22
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.8
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.82
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.0
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,104.53
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,94.51
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,92.9
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,431.5
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.2
853078,Longton Rd - Trentham,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.6
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.69
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.06
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,11.49
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,7.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.84
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.9
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.5
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,174.2
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.6
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.9
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.58
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.35
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.05
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.6
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.7
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.19
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.88
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.0
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,108.02
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,106.37
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,93.74
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,445.3
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,437.6
853078,Longton Rd - Trentham,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.8
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.4
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.31
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.82
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,7.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.56
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.94
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.39
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.0
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.9
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.8
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.43
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.68
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.3
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.8
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.6
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
