Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.02
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.4
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,103.94
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,97.55
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,84.31
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,426.6
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.8
853078,Longton Rd - Trentham,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.84
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.64
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.66
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.68
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.61
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.7
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.11
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.62
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.67
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.5
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.5
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.6
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.86
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.6
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.85
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.84
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,96.29
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,82.04
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,70.25
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.3
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
853078,Longton Rd - Trentham,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.3
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.76
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,7.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.95
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.96
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.96
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.09
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.8
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.4
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.2
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.0
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.77
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.31
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.21
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.9
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,91.45
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,82.58
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,72.69
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,376.5
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.7
853078,Longton Rd - Trentham,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.82
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.74
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,7.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.14
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.86
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.27
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.84
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.6
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.1
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,154.1
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.76
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.44
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,95.2
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,72.18
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,78.85
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.3
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
853078,Longton Rd - Trentham,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.6
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.05
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.98
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,7.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.54
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.68
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.94
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.58
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.7
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.1
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.7
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.47
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.85
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.88
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.1
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,88.7
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,70.71
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,81.56
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.4
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
853078,Longton Rd - Trentham,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.21
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.59
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,7.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.25
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.46
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.94
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.2
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.9
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.6
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.94
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.83
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.21
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.83
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,85.23
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,68.03
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,74.76
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.8
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
853078,Longton Rd - Trentham,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.11
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.62
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.58
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,7.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.39
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.77
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.71
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.03
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.3
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.7
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.4
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.22
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,80.66
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,72.22
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,67.63
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
853078,Longton Rd - Trentham,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.8
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.86
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.28
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,7.0,N Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.05
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.74
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.19
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.32
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.06
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.7
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.5
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.5
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.43
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.73
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.3
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,88.39
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,75.44
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,69.02
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
853078,Longton Rd - Trentham,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.14
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.81
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.25
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,7.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.2
