Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.79
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.31
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.92
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.63
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.51
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.9
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.8
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.2
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.51
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.11
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.3
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,87.95
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,74.08
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,75.14
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.1
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
853078,Longton Rd - Trentham,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.18
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.72
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.01
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,7.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.66
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.85
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.24
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.2
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.4
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.3
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.1
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.43
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.77
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.57
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,96.35
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,78.14
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,80.74
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,399.3
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
853078,Longton Rd - Trentham,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.89
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.94
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,7.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.45
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.86
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.24
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.03
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.2
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.8
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.8
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.7
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.02
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.08
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.2
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,88.17
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,79.26
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,76.87
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.5
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
853078,Longton Rd - Trentham,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.06
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.68
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.89
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,7.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.18
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.67
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.85
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.7
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.3
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.0
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.21
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.38
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.74
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.7
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,91.9
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,71.14
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,78.38
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.9
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
853078,Longton Rd - Trentham,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.49
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.92
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,7.0,N Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.86
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.18
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.03
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.4
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.0
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.5
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.77
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.21
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.16
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.5
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.62
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,101.39
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,77.77
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,79.46
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,418.7
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
853078,Longton Rd - Trentham,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.44
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.91
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.28
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,7.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.08
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.89
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.98
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.0
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.2
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.4
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.28
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.16
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,96.77
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,74.22
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,68.46
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,398.2
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
853078,Longton Rd - Trentham,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.17
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.17
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,7.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.41
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.24
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.76
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.7
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.6
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.2
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.58
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.06
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.31
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.9
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,86.73
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,79.5
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,73.77
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.8
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
853078,Longton Rd - Trentham,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.46
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.29
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,7.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.52
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.97
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.97
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.84
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,143.2
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.2
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.0
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.72
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.68
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.72
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
