Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,79.72
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,78.72
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,68.91
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
853078,Longton Rd - Trentham,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.31
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.45
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.46
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,7.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.81
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.61
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.86
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.68
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.2
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.2
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.89
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.32
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.1
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.93
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,77.98
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,75.55
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,73.25
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.3
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
853078,Longton Rd - Trentham,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.74
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.5
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,7.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.24
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.63
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.14
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.6
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.02
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.59
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.02
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,74.07
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,73.67
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,62.02
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
853078,Longton Rd - Trentham,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.18
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.26
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,7.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.93
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.46
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.77
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.63
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.9
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.9
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.79
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.08
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.59
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.2
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,84.99
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,75.77
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,62.94
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.2
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
853078,Longton Rd - Trentham,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.75
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.03
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,7.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.88
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.03
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.13
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.7
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.9
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.0
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,96.5
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.09
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.3
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.07
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.8
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,80.03
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,73.23
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,62.05
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
853078,Longton Rd - Trentham,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.6
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,7.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.31
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.32
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.59
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.3
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.1
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.8
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.8
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.46
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.42
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.84
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.3
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,78.81
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,75.19
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,72.83
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
853078,Longton Rd - Trentham,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.62
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.74
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,7.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.2
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.6
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.86
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.05
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.2
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.36
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.5
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.25
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,69.37
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,62.85
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,59.55
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
853078,Longton Rd - Trentham,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.57
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.18
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,7.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.9
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.19
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.51
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.2
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.6
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.1
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.71
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.7
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.0
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,72.79
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,67.22
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,69.34
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
853078,Longton Rd - Trentham,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.62
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,7.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.3
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.47
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.6
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,113.4
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.02
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
