Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.59
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,63.82
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,57.95
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,54.58
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
853078,Longton Rd - Trentham,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.71
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.78
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.52
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,7.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.69
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.95
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.4
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.86
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.1
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.23
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,61.22
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,56.82
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,46.56
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
853078,Longton Rd - Trentham,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.56
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.76
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,7.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.81
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.63
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.62
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,55.17
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,56.18
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,45.66
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
853078,Longton Rd - Trentham,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.7
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.79
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,7.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.47
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.91
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.23
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.02
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,53.13
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,55.44
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,49.87
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
853078,Longton Rd - Trentham,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.55
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.32
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,7.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.31
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.43
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.63
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.25
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.38
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,57.73
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,58.37
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,53.3
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
853078,Longton Rd - Trentham,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.58
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.69
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.77
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,7.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.12
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.38
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.08
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.8
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.88
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.79
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.1
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.4
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,61.16
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,66.76
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,63.9
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
853078,Longton Rd - Trentham,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.53
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.67
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.67
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,14.81
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,7.0,N Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.02
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.09
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.87
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.67
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.6
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.59
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.02
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.84
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.9
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,59.77
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,66.92
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,71.88
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
853078,Longton Rd - Trentham,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.57
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.74
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.57
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.25
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,7.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.68
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.79
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.27
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.0
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.06
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.83
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,53.86
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,55.72
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,56.07
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
853078,Longton Rd - Trentham,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.6
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.75
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
