Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.02
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,7.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.74
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.05
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.97
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.6
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.5
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,105.0
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,51.8
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,55.84
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,57.48
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
853078,Longton Rd - Trentham,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.21
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.19
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,7.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.1
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.71
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.41
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,49.05
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,47.65
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,47.75
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
853078,Longton Rd - Trentham,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.06
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,7.0,N Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.83
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.5
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.21
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.5
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.0
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.9
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,58.73
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,56.65
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,52.06
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
853078,Longton Rd - Trentham,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.81
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,7.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.98
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.62
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.33
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,47.35
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.49
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,43.7
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
853078,Longton Rd - Trentham,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.99
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.71
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,7.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.26
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,48.48
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.87
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.55
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
853078,Longton Rd - Trentham,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.68
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.74
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,7.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.63
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.86
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.22
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,44.71
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.87
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,42.04
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
853078,Longton Rd - Trentham,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.61
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.79
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,7.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.74
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.53
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.48
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,46.88
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,44.16
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.91
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
853078,Longton Rd - Trentham,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.81
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.77
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,7.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.55
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.3
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.83
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
