Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,44.67
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.19
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.24
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
853078,Longton Rd - Trentham,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.21
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,7.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.03
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.69
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.22
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.45
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,45.3
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
853078,Longton Rd - Trentham,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.3
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.93
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,7.0,N Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.5
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.45
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.66
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.31
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.21
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,49.91
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.83
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,50.76
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
853078,Longton Rd - Trentham,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.86
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.06
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,7.0,N Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.55
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.27
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.82
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.58
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,53.29
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.17
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,49.71
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
853078,Longton Rd - Trentham,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.88
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.63
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,7.0,N Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.17
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.05
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.77
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.95
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.63
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,51.3
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.75
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,50.29
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
853078,Longton Rd - Trentham,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.39
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,7.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.64
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.17
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.85
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.28
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,46.03
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.35
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.99
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
853078,Longton Rd - Trentham,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.28
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,7.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.03
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.53
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.57
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,47.68
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.94
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.02
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
853078,Longton Rd - Trentham,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.84
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.23
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,7.0,N Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.97
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.37
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.4
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.74
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.92
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,48.69
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,43.37
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.31
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
853078,Longton Rd - Trentham,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.6
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.33
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,7.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.19
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.61
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.1
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.59
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,69.3
