Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,49.55
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.48
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.65
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
853078,Longton Rd - Trentham,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.7
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.18
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,7.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.18
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.45
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.23
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,47.86
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.89
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,48.82
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
853078,Longton Rd - Trentham,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.47
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.79
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,7.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.81
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.47
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.43
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,49.3
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.77
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.67
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
853078,Longton Rd - Trentham,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.79
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,7.0,N Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.02
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.82
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.27
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,52.07
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.51
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.39
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
853078,Longton Rd - Trentham,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.98
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,7.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.32
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.83
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.31
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,46.4
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.5
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.44
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
853078,Longton Rd - Trentham,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.41
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,7.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.14
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.82
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.9
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,46.55
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.76
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.37
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
853078,Longton Rd - Trentham,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.77
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.23
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.3
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.11
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.97
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.11
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.4
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
853078,Longton Rd - Trentham,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.16
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,7.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.81
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.5
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.02
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,47.95
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,46.49
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
853078,Longton Rd - Trentham,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.57
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.09
