Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.66
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,7.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.15
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.6
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.62
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.1
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.66
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
853078,Longton Rd - Trentham,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.75
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.4
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,7.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.23
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.04
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.54
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.56
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.01
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,50.98
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
853078,Longton Rd - Trentham,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.37
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.33
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,7.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.03
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.98
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.07
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.26
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.78
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.49
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,49.73
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
853078,Longton Rd - Trentham,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.17
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.92
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,7.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.73
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.1
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.9
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.19
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.35
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.6
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,49.85
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
853078,Longton Rd - Trentham,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.92
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.94
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.13
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.93
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.1
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,60.54
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,49.75
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,50.7
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
853078,Longton Rd - Trentham,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.16
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,7.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.02
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.18
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.95
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,58.12
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,48.26
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.15
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
853078,Longton Rd - Trentham,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.22
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,7.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.19
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.1
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.53
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.64
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.69
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,63.84
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.23
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.83
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
853078,Longton Rd - Trentham,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.82
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,7.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.97
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.21
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.36
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.38
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.14
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
