Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,64.59
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.33
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.33
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
853078,Longton Rd - Trentham,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.9
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,7.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.65
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.23
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.66
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.1
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.71
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,66.62
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,51.32
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.57
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
853078,Longton Rd - Trentham,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.27
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,7.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.71
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.12
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.44
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,104.4
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,62.92
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,52.06
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,50.2
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
853078,Longton Rd - Trentham,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.91
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,7.0,N Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.59
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.56
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.73
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.3
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,65.4
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.4
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.98
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
853078,Longton Rd - Trentham,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.24
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,7.0,N Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.67
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.51
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.95
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.75
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,103.8
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.89
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.41
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,66.63
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,50.82
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,59.22
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
853078,Longton Rd - Trentham,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.31
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.14
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,7.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.44
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.39
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.14
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.27
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,69.47
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,56.02
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.96
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
853078,Longton Rd - Trentham,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.29
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,7.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.85
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.48
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.08
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.2
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,107.5
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.12
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.33
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,71.51
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,59.93
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,58.91
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
853078,Longton Rd - Trentham,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.36
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.71
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,7.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.67
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.99
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.16
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.72
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,109.8
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.56
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.53
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,71.42
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,62.18
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.83
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
853078,Longton Rd - Trentham,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.76
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,7.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.74
