Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.31
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.96
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,112.7
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.96
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,72.72
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,56.9
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.49
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
853078,Longton Rd - Trentham,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.46
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.32
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,7.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.23
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.43
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.77
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.4
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.85
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.12
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,75.8
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,64.3
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,63.86
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
853078,Longton Rd - Trentham,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,11.5
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,7.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.88
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.45
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.57
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.27
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.43
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.1
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.05
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.96
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.22
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,78.89
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,60.7
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,72.09
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
853078,Longton Rd - Trentham,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,7.0,N Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.74
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.35
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.52
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.46
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.9
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,107.4
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.33
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.51
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,77.92
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.81
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,68.41
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
853078,Longton Rd - Trentham,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,7.0,N Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.71
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.7
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.29
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.53
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.3
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.0
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.67
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,82.06
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,59.81
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,69.84
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
853078,Longton Rd - Trentham,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.94
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.94
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.94
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.85
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.17
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.1
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.1
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.36
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.91
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.6
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,92.25
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.6
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,69.47
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.6
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
853078,Longton Rd - Trentham,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.42
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.64
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.04
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,7.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.06
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.79
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.46
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.88
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.85
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.1
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.1
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.1
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.15
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.17
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.09
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,89.77
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,66.7
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,78.63
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.7
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
853078,Longton Rd - Trentham,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.9
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.83
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,7.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.74
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.27
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.15
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.71
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.84
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.9
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.5
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.3
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.65
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.59
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.86
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.95
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,88.28
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,64.5
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,73.35
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
853078,Longton Rd - Trentham,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
