Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.03
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.06
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,7.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.32
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.81
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.03
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.51
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.9
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.2
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.54
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.52
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,77.92
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.82
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.09
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.8
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
853078,Longton Rd - Trentham,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.31
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.02
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.42
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.78
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.38
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.74
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.56
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.4
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.0
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.33
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.2
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,76.24
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.17
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.8
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
853078,Longton Rd - Trentham,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.82
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,7.0,N Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.23
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.55
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.76
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.57
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.4
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,80.34
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.93
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,75.68
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
853078,Longton Rd - Trentham,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.73
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.7
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,7.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.92
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.16
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.73
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.89
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,107.1
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.0
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.9
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.06
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.63
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.36
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.21
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,71.14
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,74.56
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
853078,Longton Rd - Trentham,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.57
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.36
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,7.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.95
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.57
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.19
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.76
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.94
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,111.7
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.3
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.4
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.3
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,76.34
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,72.19
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,78.01
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
853078,Longton Rd - Trentham,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.08
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.89
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,7.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.14
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.09
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.74
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.64
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.3
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.2
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.0
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.87
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.98
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.47
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,83.93
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,77.74
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,80.5
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.3
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
853078,Longton Rd - Trentham,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.49
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,7.0,N Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.38
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.82
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.09
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.5
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.5
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.0
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.34
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.67
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,89.53
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,70.91
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,79.66
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.1
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
853078,Longton Rd - Trentham,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.61
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,7.0,N Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.01
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.35
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.52
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.18
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.2
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.5
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.9
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
