Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.24
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,89.22
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,78.14
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.72
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
853078,Longton Rd - Trentham,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.65
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,7.0,N Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.5
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.23
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.43
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.31
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.0
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,148.6
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.4
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.3
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.07
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,76.63
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,79.48
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,81.07
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
853078,Longton Rd - Trentham,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,7.0,N Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.33
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.35
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.19
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.12
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.7
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.6
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.3
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.3
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.55
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.55
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.38
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,77.66
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,78.77
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,81.44
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
853078,Longton Rd - Trentham,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.3
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.29
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.02
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,7.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.98
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.25
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.62
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.04
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.36
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.4
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.5
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.8
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.99
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.9
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.15
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.05
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.5
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.7
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,85.19
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,90.59
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.57
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.8
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.0
853078,Longton Rd - Trentham,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.83
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.52
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.32
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.55
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.48
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.87
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.0
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.7
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.8
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.6
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.77
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.7
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.96
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.72
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.88
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.2
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.5
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.2
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,93.34
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,97.75
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,87.65
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,395.7
853078,Longton Rd - Trentham,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.14
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.22
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,7.0,N Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.71
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.31
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.38
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.85
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.43
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.2
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.0
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.8
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.94
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.68
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.1
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.07
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.0
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.6
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,93.39
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,98.34
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,85.58
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.7
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.6
853078,Longton Rd - Trentham,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.09
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,7.0,N Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.51
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.85
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.71
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.88
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.68
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.3
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,151.5
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.5
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.47
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.42
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.6
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.13
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.8
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.0
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,88.74
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,93.16
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,84.43
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.8
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.0
853078,Longton Rd - Trentham,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.98
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.27
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.94
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.98
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.52
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.22
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.89
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.91
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.3
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.2
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.8
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.84
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.78
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.47
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.87
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.9
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,88.66
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,93.39
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.19
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.7
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.1
853078,Longton Rd - Trentham,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.66
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.43
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.38
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,7.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.3
