Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.77
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.05
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.67
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.14
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.82
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.0
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.1
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.7
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.54
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.73
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.66
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.48
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,97.96
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.96
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.4
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
853078,Longton Rd - Trentham,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.4
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.69
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.2
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,7.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.6
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.26
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.1
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.93
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.51
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.7
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,155.4
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.3
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.55
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.59
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.57
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.01
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.89
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,97.45
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,85.11
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,96.58
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.0
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.6
853078,Longton Rd - Trentham,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.9
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.88
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.59
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,7.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.66
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.78
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.17
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,43.82
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.04
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,178.7
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,179.1
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,184.4
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.19
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.33
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.69
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.65
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.8
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,103.88
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,88.31
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,96.11
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,422.7
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.6
853078,Longton Rd - Trentham,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.8
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.37
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.35
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.25
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.66
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.95
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.6
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.11
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.18
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,183.7
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,164.9
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,194.5
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.02
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.6
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.4
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.87
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.27
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.3
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.4
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.0
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,105.74
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,92.27
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,103.92
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,429.5
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.4
853078,Longton Rd - Trentham,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,421.3
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.23
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.03
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,7.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.47
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.16
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.7
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.46
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.92
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.4
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,154.1
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,187.6
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.13
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.45
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.39
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.87
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.34
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.5
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.3
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,112.25
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,83.23
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,109.97
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,456.2
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
853078,Longton Rd - Trentham,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,446.1
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.62
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.3
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.88
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.24
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.75
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,7.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.07
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.72
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.46
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.48
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.9
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,149.3
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,190.5
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.02
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.51
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.56
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.14
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.08
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.3
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,108.47
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,82.11
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,104.55
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,442.8
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
853078,Longton Rd - Trentham,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.7
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.72
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.02
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.62
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,7.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.2
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.73
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.26
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,51.15
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.5
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,149.2
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,208.8
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.09
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.9
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.61
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.94
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.82
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.6
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.5
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,103.86
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,83.65
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,112.5
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,424.6
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
853078,Longton Rd - Trentham,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,455.7
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.72
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,7.0,N Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.53
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.92
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.32
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.56
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.51
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.3
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.6
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,177.9
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.05
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.21
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.24
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.22
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.8
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
