Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,89.77
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,82.62
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,103.21
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.3
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.1
853078,Longton Rd - Trentham,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.8
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.24
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.19
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.01
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.07
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.42
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.51
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.01
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.3
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,180.0
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.2
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,184.5
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.81
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.55
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.1
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.38
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.95
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.8
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,103.84
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,84.91
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,103.58
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.9
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.3
853078,Longton Rd - Trentham,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.9
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.56
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.36
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.36
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.97
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.19
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.62
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,165.7
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.0
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.0
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.43
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.23
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.03
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.82
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.84
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.9
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,96.59
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,75.76
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,97.89
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,394.8
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
853078,Longton Rd - Trentham,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.7
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.97
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.38
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.17
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.91
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.7
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.05
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.54
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.64
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.2
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.2
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.1
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.34
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.42
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.67
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.11
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.32
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.5
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,93.4
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,80.4
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,93.57
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.4
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
853078,Longton Rd - Trentham,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.3
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.44
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.07
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.36
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.85
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.73
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.87
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.37
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.39
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.03
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.6
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.1
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.8
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.32
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.29
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.83
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.69
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.42
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.3
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.2
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.4
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,94.04
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,86.47
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,92.39
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,384.8
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.3
853078,Longton Rd - Trentham,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.4
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.35
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.39
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.48
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,7.0,N Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.57
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.72
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.41
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.31
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.11
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,143.6
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,145.7
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.6
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.92
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.9
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.94
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.26
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.3
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,92.77
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,86.65
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,79.07
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.1
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.4
853078,Longton Rd - Trentham,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.42
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,7.0,N Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.06
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.77
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.76
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.14
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.78
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.3
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.0
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.4
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.67
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.92
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.17
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.07
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.6
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,90.12
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,90.21
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,75.52
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.6
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.8
853078,Longton Rd - Trentham,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.14
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.4
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,7.0,N Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.99
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.47
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.14
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.56
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.57
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,174.9
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,167.0
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.2
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.0
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.33
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.49
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,94.23
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,92.43
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,81.87
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,386.9
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.5
853078,Longton Rd - Trentham,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.42
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.82
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.57
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.6
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.32
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.35
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.0
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.3
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.5
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.52
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
