Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.35
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.76
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.86
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,79.59
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,84.32
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,73.96
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.1
853078,Longton Rd - Trentham,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.57
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.42
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,7.0,N Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.69
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.03
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.43
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.67
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.21
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,143.5
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.7
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.0
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.48
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.57
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.22
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.48
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,84.58
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,77.16
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,70.06
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.6
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
853078,Longton Rd - Trentham,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.45
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.88
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.71
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.16
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.24
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.91
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.72
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.78
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.3
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.8
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.9
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.15
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.3
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.57
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.04
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.89
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.7
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,88.43
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,86.22
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.29
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.1
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.7
853078,Longton Rd - Trentham,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.76
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.13
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,7.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.27
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.38
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.91
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.94
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.91
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.3
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.6
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.4
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.22
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.62
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.95
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.86
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,99.77
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,80.97
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,76.29
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.8
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
853078,Longton Rd - Trentham,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.95
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.1
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,7.0,N Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.23
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.19
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.09
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.01
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.9
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.4
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.3
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.96
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.68
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.5
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.02
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.25
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,82.64
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,75.23
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,75.83
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
853078,Longton Rd - Trentham,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.25
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.53
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.19
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.97
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.39
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.51
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.5
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.73
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.2
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.2
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.2
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.8
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.74
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.8
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.81
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.77
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,83.41
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,80.1
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,82.09
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.2
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
853078,Longton Rd - Trentham,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.37
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.46
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.34
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,7.0,N Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.06
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.48
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.6
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,143.1
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.1
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.4
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.26
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.37
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.9
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.74
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,87.61
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,75.22
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,82.71
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.8
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
853078,Longton Rd - Trentham,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.4
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.76
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,7.0,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.41
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.79
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.54
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.86
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.6
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.8
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.3
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.0
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.28
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.36
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.86
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,84.15
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,74.63
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,74.94
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
853078,Longton Rd - Trentham,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
