Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.6
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.31
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,7.0,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.5
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.33
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.65
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.89
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.85
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.7
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.8
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.6
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.42
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.26
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.3
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,81.64
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,70.59
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,75.27
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.9
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
853078,Longton Rd - Trentham,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.51
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.81
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.58
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.24
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.76
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.81
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.3
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.69
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.3
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.6
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.98
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.82
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,82.11
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,65.51
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,77.47
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
853078,Longton Rd - Trentham,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.82
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.3
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.24
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.13
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.26
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.17
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.81
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.08
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,126.2
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.9
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.0
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.44
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.79
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.4
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,91.83
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,72.3
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,70.1
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.1
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
853078,Longton Rd - Trentham,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.26
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.58
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.74
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.23
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,7.0,N Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.3
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.62
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.54
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.16
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.34
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.0
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.2
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.8
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.39
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.95
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,87.03
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,72.68
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,70.12
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.7
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
853078,Longton Rd - Trentham,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.09
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.77
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.98
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,7.0,N Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.5
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.64
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.22
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.58
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.87
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.0
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.9
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.3
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.42
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.57
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.46
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.55
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.22
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,89.43
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,77.17
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,75.06
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.4
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
853078,Longton Rd - Trentham,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.48
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.39
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.72
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,7.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.43
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.04
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.93
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.44
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.17
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.9
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.5
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.3
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.32
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.43
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.74
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.19
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,87.3
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,74.65
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,77.24
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.9
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
853078,Longton Rd - Trentham,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.61
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.45
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.41
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,7.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.29
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.46
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.34
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.08
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.02
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.8
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.2
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,165.8
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.53
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.51
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.78
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,96.98
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,75.13
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,83.28
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,402.2
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
853078,Longton Rd - Trentham,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.28
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.38
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.61
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,7.0,N Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.13
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.9
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.99
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.67
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.43
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,143.0
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.9
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.8
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.03
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.92
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
