Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,96.15
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,82.22
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,78.59
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.4
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
853078,Longton Rd - Trentham,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.45
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.08
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,7.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.5
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.45
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.17
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.24
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.56
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.3
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.2
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.4
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.42
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.24
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.28
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.1
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,91.35
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,81.22
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,78.29
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.7
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
853078,Longton Rd - Trentham,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.93
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.48
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,7.0,N Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.09
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.7
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.83
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.31
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.38
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.2
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.6
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.2
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.06
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.38
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,89.84
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,71.98
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,80.81
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.9
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
853078,Longton Rd - Trentham,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.25
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.36
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,7.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.08
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.94
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.08
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.76
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.19
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.7
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.5
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.7
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.27
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.33
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.92
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,96.99
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,76.93
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,77.5
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,400.7
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
853078,Longton Rd - Trentham,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.09
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.61
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.44
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.97
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.39
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.66
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.63
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.0
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.4
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.7
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.5
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.28
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.18
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.28
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.5
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.4
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.17
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,98.04
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,80.43
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,83.72
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,404.2
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
853078,Longton Rd - Trentham,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.28
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.18
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.19
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.71
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.63
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.1
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.86
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.8
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.9
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.1
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.08
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.07
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.83
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,90.34
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,75.04
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,73.74
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.2
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
853078,Longton Rd - Trentham,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.47
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.66
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.57
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,7.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.47
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.27
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.4
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.28
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.32
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.9
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.2
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.5
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.32
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.48
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.36
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.38
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,94.36
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,81.7
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,75.08
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.2
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
853078,Longton Rd - Trentham,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.59
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.66
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.32
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,7.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.81
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.57
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.71
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.4
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.4
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.3
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.55
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.51
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,91.37
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,76.57
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,76.2
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.2
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
853078,Longton Rd - Trentham,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.24
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.58
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,7.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.43
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.71
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.96
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.09
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.6
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.8
