Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.6
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.14
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.48
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.28
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,92.84
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,75.33
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,83.21
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.8
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
853078,Longton Rd - Trentham,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.6
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.45
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.6
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.47
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.96
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.22
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.36
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.23
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.6
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.9
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.6
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.84
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.27
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.7
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,91.75
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,81.57
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,87.97
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.4
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.1
853078,Longton Rd - Trentham,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.1
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.84
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.08
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,7.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.58
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.54
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.38
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.54
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.22
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.5
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.4
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.9
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.71
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.01
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,88.65
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,78.62
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,80.33
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
853078,Longton Rd - Trentham,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.23
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.03
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.09
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,7.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.41
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.77
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.97
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.14
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.44
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.3
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.7
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.0
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.9
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.56
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.99
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,85.73
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,80.84
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,81.5
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.7
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
853078,Longton Rd - Trentham,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.7
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.29
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.68
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.67
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,7.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.99
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.93
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.34
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.67
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.0
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.5
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,167.9
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.01
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.64
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.34
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,81.84
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,76.15
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,82.2
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.3
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
853078,Longton Rd - Trentham,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.37
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.09
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.39
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,7.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.1
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.01
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.73
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.87
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.58
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.2
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.5
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,164.6
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.63
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.98
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.3
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,88.16
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,74.47
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,81.25
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.1
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
853078,Longton Rd - Trentham,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.13
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.34
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.28
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,7.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.96
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.41
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.94
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.38
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.4
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.3
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.0
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.89
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.36
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.23
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.91
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,93.18
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,81.07
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,82.89
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.1
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
853078,Longton Rd - Trentham,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.52
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.87
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.71
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.16
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,7.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.6
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.9
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.75
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.49
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.04
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,126.6
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.6
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.1
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.55
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.74
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,84.16
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,69.97
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,72.21
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.8
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
853078,Longton Rd - Trentham,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
