Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.4
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.2
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.97
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.36
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.29
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.62
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.76
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.65
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.3
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.5
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.0
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.24
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.25
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.11
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,96.67
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,79.02
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,79.96
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.9
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
853078,Longton Rd - Trentham,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.9
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.31
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.45
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.09
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,7.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.24
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.18
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.03
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.29
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.54
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.7
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.7
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.6
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.15
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.33
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.19
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,84.33
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,70.19
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,79.88
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.8
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
853078,Longton Rd - Trentham,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.73
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.36
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.12
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,7.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.61
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.79
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.08
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,143.6
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.0
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.8
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.79
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.71
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.81
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,90.97
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,71.94
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,81.21
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.3
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
853078,Longton Rd - Trentham,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.67
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,11.78
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,7.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.66
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.13
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.55
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.37
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.94
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.5
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.4
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.1
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.4
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.78
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.27
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,84.12
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,69.98
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,78.43
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
853078,Longton Rd - Trentham,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.64
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.43
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.64
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,7.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.93
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,6.82
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.49
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.21
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.91
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.9
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.0
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.7
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.65
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.53
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.91
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.8
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.2
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,101.17
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,83.78
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,78.63
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,412.6
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
853078,Longton Rd - Trentham,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.76
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.18
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.02
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.59
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,7.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.58
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,6.28
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.55
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.75
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.3
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.7
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.0
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.4
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.36
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.87
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.85
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.5
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,105.0
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,81.66
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,72.79
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,427.2
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
853078,Longton Rd - Trentham,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.86
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.19
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.34
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.74
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,7.0,N Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.02
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.75
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.58
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.96
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.8
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.1
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.6
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.8
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.65
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.61
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.59
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.3
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,95.22
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,83.4
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,76.23
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.6
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
853078,Longton Rd - Trentham,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.55
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.08
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.4
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.86
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.42
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.77
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.42
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.6
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,111.9
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.69
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.03
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.87
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
