Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,87.73
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,75.04
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,71.55
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
853078,Longton Rd - Trentham,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.77
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.63
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.02
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.88
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.67
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.43
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.85
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.4
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.8
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.02
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.51
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.6
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,91.58
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,73.37
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,71.28
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.1
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
853078,Longton Rd - Trentham,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.38
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.23
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,7.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.16
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.47
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.05
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.31
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.94
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.7
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.1
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.87
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.21
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.96
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.9
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,88.22
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,74.29
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,73.06
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.9
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
853078,Longton Rd - Trentham,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.44
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.91
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,7.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.46
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.73
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.44
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.66
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.45
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.5
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.8
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.9
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.96
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.59
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,84.68
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,76.1
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,67.72
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.1
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
853078,Longton Rd - Trentham,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.66
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.37
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.47
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.0
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.18
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.36
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.35
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.41
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.2
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.9
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.9
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.8
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.32
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.96
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.0
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.9
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.64
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,88.82
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,74.79
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,73.03
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
853078,Longton Rd - Trentham,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.55
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.34
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,7.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.62
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.23
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.5
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.3
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.58
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.0
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.6
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.7
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.11
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.12
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.25
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,86.88
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,73.36
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,64.41
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.4
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
853078,Longton Rd - Trentham,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.93
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.47
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,7.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.78
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.89
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.17
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.12
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.22
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.2
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.7
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,105.2
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.86
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.43
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.18
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.05
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,84.78
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,84.88
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,59.8
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
853078,Longton Rd - Trentham,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.5
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.65
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,7.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.64
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.72
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.66
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.6
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.17
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.3
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.3
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.6
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.45
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.4
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.92
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.49
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.1
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,85.57
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,93.23
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,69.71
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.2
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.2
853078,Longton Rd - Trentham,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.81
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.98
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.36
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,7.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.87
