Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.67
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.06
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.31
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.0
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.6
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.5
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.59
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.08
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.08
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.1
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.4
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.64
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,91.31
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,88.96
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,77.32
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.3
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.1
853078,Longton Rd - Trentham,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.89
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,13.27
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,7.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.07
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.02
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.49
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.98
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.8
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.5
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.2
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.45
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.93
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.86
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.71
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.11
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,91.55
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,84.35
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,69.71
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.3
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.3
853078,Longton Rd - Trentham,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.13
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.63
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.16
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.86
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.51
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.42
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.11
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.8
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.1
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.3
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.99
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.3
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.54
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,88.15
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,83.85
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,77.68
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.2
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.2
853078,Longton Rd - Trentham,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.14
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.51
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.48
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,7.0,N Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.32
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.16
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.54
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.02
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.2
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,107.1
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.67
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.02
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.41
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.1
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,83.43
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,81.76
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,69.19
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
853078,Longton Rd - Trentham,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.01
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.35
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.61
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.69
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.1
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.34
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.6
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.3
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.1
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.64
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,77.43
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,65.04
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,62.73
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
853078,Longton Rd - Trentham,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.03
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,7.0,N Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.57
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.76
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.65
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.03
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.8
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.3
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.66
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.62
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.67
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.36
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,79.22
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,66.47
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,65.64
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
853078,Longton Rd - Trentham,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.29
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,7.0,N Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.0
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.42
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.96
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.77
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.62
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.1
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.6
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.35
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.34
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.79
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.19
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,76.39
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,80.42
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,68.42
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
853078,Longton Rd - Trentham,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.93
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.23
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.24
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.11
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.76
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.3
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.7
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.9
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.81
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.76
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.99
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.8
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,72.49
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,76.26
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,74.87
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
