Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.44
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.54
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,7.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.9
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.09
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.68
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.16
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.09
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.7
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,157.5
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.4
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.06
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.21
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.28
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.7
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,79.84
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,85.41
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,87.29
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.9
853078,Longton Rd - Trentham,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.95
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.29
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.88
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.66
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.28
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.04
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.04
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.0
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.3
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.4
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.24
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.52
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,70.58
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,75.58
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,73.17
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
853078,Longton Rd - Trentham,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.92
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.47
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,7.0,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.69
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.86
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.27
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.91
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.05
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.5
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.0
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.7
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.01
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.25
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,78.58
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,72.83
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,64.1
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
853078,Longton Rd - Trentham,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.79
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.96
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.35
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.5
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.07
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.2
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.8
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.1
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.53
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.99
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.29
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.21
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,78.68
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,78.83
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,68.32
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.2
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
853078,Longton Rd - Trentham,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.92
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.77
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,7.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.45
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.99
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.68
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.3
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.0
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.75
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,78.98
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,73.71
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,60.49
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
853078,Longton Rd - Trentham,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.53
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,7.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.97
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.94
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.56
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,126.7
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.0
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,109.7
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.67
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.2
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.95
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,77.29
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,70.91
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,67.35
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
853078,Longton Rd - Trentham,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.78
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.76
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.71
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.08
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.05
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.0
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.75
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,55.41
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,67.55
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,55.12
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
853078,Longton Rd - Trentham,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.35
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,7.0,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.67
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.22
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.5
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.7
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.69
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
