Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,52.32
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,64.02
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,51.37
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
853078,Longton Rd - Trentham,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,7.0,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.42
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.49
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.15
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,49.14
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,52.69
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,49.24
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
853078,Longton Rd - Trentham,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.62
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.86
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,7.0,N Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.17
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.62
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.49
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,93.5
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.12
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.86
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.45
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,52.78
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,56.21
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,49.68
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
853078,Longton Rd - Trentham,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.44
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,7.0,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.81
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.07
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.75
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.23
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.37
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.9
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,54.12
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,65.59
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,53.91
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
853078,Longton Rd - Trentham,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.26
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.42
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.4
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.03
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.43
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,93.3
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.2
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.71
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.01
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.1
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.1
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,61.4
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,63.05
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,61.59
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
853078,Longton Rd - Trentham,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.02
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.12
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,7.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.38
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.55
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.68
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.79
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,52.09
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,57.76
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,52.95
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
853078,Longton Rd - Trentham,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.38
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,7.0,N Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.7
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.29
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.92
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.7
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.3
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,52.42
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,56.31
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,55.78
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
853078,Longton Rd - Trentham,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.56
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,7.0,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.15
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.0
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.75
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.4
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.6
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,47.36
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,58.71
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,54.5
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
853078,Longton Rd - Trentham,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.62
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,7.0,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.0
