Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.37
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.93
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.61
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,45.12
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,51.69
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,45.16
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
853078,Longton Rd - Trentham,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,7.0,N Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.64
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.65
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.14
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.12
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,112.8
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.1
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.1
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,51.65
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,52.49
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,52.52
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
853078,Longton Rd - Trentham,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.75
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,7.0,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.65
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.71
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.42
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.0
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.0
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.4
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.4
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,57.43
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,55.18
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,56.88
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
853078,Longton Rd - Trentham,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.63
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,7.0,N Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.3
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.86
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.08
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.02
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,46.59
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
853078,Longton Rd - Trentham,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.48
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.31
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.21
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.11
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.82
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.65
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.9
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.64
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,45.47
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
853078,Longton Rd - Trentham,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.85
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.37
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,7.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.66
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.59
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.18
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.46
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.7
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,47.95
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.44
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,47.58
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
853078,Longton Rd - Trentham,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.13
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.36
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,7.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.84
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.23
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.35
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,46.84
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.47
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,46.83
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
853078,Longton Rd - Trentham,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.49
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,7.0,N Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.08
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.39
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.67
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.59
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.79
