Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.8
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.78
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
853078,Longton Rd - Trentham,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.6
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,7.0,N Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.73
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.18
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.3
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.0
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.62
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.78
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,47.59
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
853078,Longton Rd - Trentham,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.74
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,7.0,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.96
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.93
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.69
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.07
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.06
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,49.15
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
853078,Longton Rd - Trentham,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,7.0,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.28
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.18
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.71
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.24
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,42.35
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.36
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,49.35
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
853078,Longton Rd - Trentham,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.79
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,7.0,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.85
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.78
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.04
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.13
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,46.19
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.33
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,49.48
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
853078,Longton Rd - Trentham,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.6
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,7.0,N Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.32
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.27
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.84
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.18
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.12
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,49.3
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
853078,Longton Rd - Trentham,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.44
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.46
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,7.0,N Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.17
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.13
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.05
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.44
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.86
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,48.83
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.11
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,47.49
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
853078,Longton Rd - Trentham,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.59
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.14
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,5.1
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.83
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.26
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.16
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,46.27
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.39
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,46.99
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
853078,Longton Rd - Trentham,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.25
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,7.0,N Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.67
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.01
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.52
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.68
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.22
