Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.69
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.43
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.89
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
853078,Longton Rd - Trentham,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.45
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,7.0,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.74
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.36
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.76
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.58
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.14
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.81
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,44.71
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.83
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,50.91
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
853078,Longton Rd - Trentham,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.7
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,7.0,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.77
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.44
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.26
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.84
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.87
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,48.37
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.18
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,50.64
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
853078,Longton Rd - Trentham,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,7.0,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.45
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.83
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,46.17
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.98
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,50.22
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
853078,Longton Rd - Trentham,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,7.0,N Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.53
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.77
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.73
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,46.79
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.94
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.17
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
853078,Longton Rd - Trentham,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.56
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,7.0,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.02
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.57
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.71
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.7
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.1
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,44.9
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.57
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,51.15
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
853078,Longton Rd - Trentham,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.35
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,7.0,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.08
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.19
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.95
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.19
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,49.59
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.89
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,49.46
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
853078,Longton Rd - Trentham,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.88
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.47
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,7.0,N Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.63
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.15
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.98
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,48.84
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.59
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.71
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
853078,Longton Rd - Trentham,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
