Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.4
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,7.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.81
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.77
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.94
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.16
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.79
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,53.57
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.44
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.57
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
853078,Longton Rd - Trentham,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.08
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.78
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.05
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.42
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.8
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.56
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,51.74
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,52.29
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
853078,Longton Rd - Trentham,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,7.0,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.06
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.58
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.73
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.76
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.81
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.77
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.98
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,50.49
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,50.78
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
853078,Longton Rd - Trentham,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.2
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.28
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,7.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.17
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.89
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.33
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.1
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.45
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,48.85
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.02
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,52.67
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
853078,Longton Rd - Trentham,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.26
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.61
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.47
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.75
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.3
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.85
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,51.16
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.3
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,52.93
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
853078,Longton Rd - Trentham,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.07
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.58
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.27
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.84
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.9
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.67
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,53.75
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,46.73
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.24
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
853078,Longton Rd - Trentham,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.0
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,7.0,N Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.44
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.01
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.18
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,111.5
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,60.24
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,50.89
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,56.54
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
853078,Longton Rd - Trentham,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.09
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.42
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,7.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.58
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.89
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.91
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,107.6
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
