Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,65.26
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,54.08
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,55.96
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
853078,Longton Rd - Trentham,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.46
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.92
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,7.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.73
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.74
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.07
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.3
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,56.27
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,62.05
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
853078,Longton Rd - Trentham,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.81
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.29
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,7.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.21
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.68
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.4
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.17
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.7
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,66.85
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,60.2
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,64.16
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
853078,Longton Rd - Trentham,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.96
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,7.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.95
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.09
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.82
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.8
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.0
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.3
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,64.95
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,53.28
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,62.34
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
853078,Longton Rd - Trentham,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.31
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.69
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.32
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.53
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.26
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.77
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,103.8
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.6
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.33
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.17
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,64.87
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.24
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,65.48
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
853078,Longton Rd - Trentham,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.55
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.73
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.31
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.72
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.85
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.18
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.9
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.5
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.83
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,68.43
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.52
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,69.81
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
853078,Longton Rd - Trentham,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.87
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.91
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.01
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.3
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.47
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.4
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.0
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,68.56
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,54.48
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,65.29
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
853078,Longton Rd - Trentham,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.39
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.78
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,7.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.94
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.72
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.0
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.83
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.8
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.4
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.22
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,73.61
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,54.47
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,67.96
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
853078,Longton Rd - Trentham,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.4
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.31
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,7.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.61
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.08
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.65
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.7
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.0
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,109.8
