Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.22
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.36
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,76.32
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,55.91
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,59.69
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
853078,Longton Rd - Trentham,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.73
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.22
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,7.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.17
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.83
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.37
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.96
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.0
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.2
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.55
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.68
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,75.97
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.74
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,67.29
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
853078,Longton Rd - Trentham,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.58
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.67
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,7.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.72
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.47
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.33
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,170.9
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.9
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,88.28
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.56
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.74
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.1
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
853078,Longton Rd - Trentham,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.5
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.72
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.41
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.82
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,174.4
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.5
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.79
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,85.06
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.52
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,72.57
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.3
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
853078,Longton Rd - Trentham,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.72
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,7.0,N Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.58
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.12
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.73
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.2
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.8
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.59
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.71
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,86.58
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.35
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.65
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
853078,Longton Rd - Trentham,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.69
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.87
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.38
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.39
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.1
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.8
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.26
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,76.88
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.96
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,68.67
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
853078,Longton Rd - Trentham,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.36
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.26
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,7.0,N Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.18
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.9
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.76
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.4
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.6
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.23
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,71.5
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.49
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,74.89
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
853078,Longton Rd - Trentham,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.75
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.19
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.42
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.68
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.11
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.11
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.9
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.6
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.93
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,77.58
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.17
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.04
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
853078,Longton Rd - Trentham,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.97
