Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.69
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,7.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.05
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.44
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.41
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.8
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.1
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.18
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.33
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,85.29
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.95
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.58
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.9
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
853078,Longton Rd - Trentham,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.64
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,7.0,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.42
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.21
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.64
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.91
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.2
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.3
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.21
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.13
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,83.63
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.05
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.59
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.7
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
853078,Longton Rd - Trentham,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.86
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,7.0,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.14
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.53
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.61
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.6
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.0
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.22
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,77.11
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.63
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.28
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
853078,Longton Rd - Trentham,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.58
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,7.0,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.36
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.64
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.22
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.0
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.5
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.7
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,76.93
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.96
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.39
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
853078,Longton Rd - Trentham,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.64
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,7.0,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.22
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.42
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.68
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.4
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.3
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.8
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.19
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,84.71
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.25
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,80.03
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.7
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
853078,Longton Rd - Trentham,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,7.0,N Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.67
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.17
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.4
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.42
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.4
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.2
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.4
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.91
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,81.03
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.47
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.97
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
853078,Longton Rd - Trentham,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,7.0,N Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.73
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.06
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.88
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.06
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.3
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.3
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.2
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.41
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,88.41
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.08
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.15
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.8
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
853078,Longton Rd - Trentham,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.12
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.85
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.8
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.1
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.35
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.55
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,178.4
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.7
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.6
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.59
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.9
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
