Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,93.56
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.47
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.94
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.0
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
853078,Longton Rd - Trentham,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.34
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.66
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.25
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,174.7
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.7
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.3
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.69
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.15
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.78
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,87.36
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.2
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
853078,Longton Rd - Trentham,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,7.0,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.74
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.23
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.67
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,181.5
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.4
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,173.7
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.43
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.52
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.32
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,91.51
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.77
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.54
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.6
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
853078,Longton Rd - Trentham,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,7.0,N Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.59
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.79
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.46
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.39
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.51
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,180.5
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.0
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.4
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.99
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.71
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.52
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,94.03
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.49
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,80.95
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.9
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
853078,Longton Rd - Trentham,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.87
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.52
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.28
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.59
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.74
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.04
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,187.8
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,149.9
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.2
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.34
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.73
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.31
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,103.78
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.22
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,79.04
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,431.0
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
853078,Longton Rd - Trentham,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.55
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,7.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.52
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.07
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.36
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.64
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.51
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.6
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.4
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.6
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.47
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.12
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.81
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.8
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.0
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,98.65
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.23
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,90.33
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,408.7
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
853078,Longton Rd - Trentham,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.4
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.69
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,7.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.66
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.09
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.85
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.73
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.81
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.3
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.4
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.3
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.64
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.54
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.56
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.62
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.4
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.8
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.8
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,102.68
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.08
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,95.62
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.5
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
853078,Longton Rd - Trentham,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.6
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.52
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.34
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,7.0,N Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.44
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.74
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.01
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.99
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.07
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.4
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,155.3
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.8
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.94
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.55
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.13
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.02
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.2
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.5
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,97.31
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.44
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,94.84
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,404.3
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
853078,Longton Rd - Trentham,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,394.6
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.34
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.12
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,7.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.32
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.29
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.43
