Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.18
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.17
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.6
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,155.2
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,167.0
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.21
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.11
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.37
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.3
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,92.58
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,76.97
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,93.87
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.9
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
853078,Longton Rd - Trentham,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.2
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.36
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.51
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.85
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.36
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.17
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.98
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.72
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.0
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.6
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.2
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.45
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.29
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.68
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.29
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,92.17
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.62
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.3
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.0
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
853078,Longton Rd - Trentham,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.07
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,7.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.88
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.33
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.87
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.63
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.73
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.5
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,148.1
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.0
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.33
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.95
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.44
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.37
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.5
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,96.72
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,80.12
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.36
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.2
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
853078,Longton Rd - Trentham,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.54
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,7.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.65
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.34
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.84
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.56
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.37
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,192.7
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,151.9
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,180.9
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.53
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.52
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.75
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.7
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.0
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,107.65
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,86.64
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,83.32
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,446.0
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.7
853078,Longton Rd - Trentham,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.67
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.91
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.57
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.47
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.98
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.8
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,165.0
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,166.1
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,174.4
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.36
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.55
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.0
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.7
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,99.76
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,95.13
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,84.23
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.9
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,391.1
853078,Longton Rd - Trentham,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.4
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.61
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.16
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,7.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.75
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.28
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.52
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.93
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.6
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.4
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.5
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.24
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.93
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.72
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.7
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,96.88
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.99
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,78.55
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,400.6
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
853078,Longton Rd - Trentham,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.95
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,7.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.58
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.83
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.11
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.52
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.11
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,177.3
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.1
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.2
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.15
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.69
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.2
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,108.61
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.96
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,79.87
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,449.7
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
853078,Longton Rd - Trentham,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.76
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.58
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,7.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.53
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.85
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.45
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.28
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.9
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,177.3
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.9
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,169.0
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.04
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.78
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.91
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.0
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,106.09
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.71
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,88.27
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,439.0
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
853078,Longton Rd - Trentham,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.6
