Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.07
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.29
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,7.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.38
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.55
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.55
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.47
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.97
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,165.6
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.8
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.2
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.52
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.8
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.22
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.5
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,101.07
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,71.42
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,84.22
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,418.7
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
853078,Longton Rd - Trentham,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.34
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,7.0,N Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.88
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.39
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.58
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.37
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.75
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.7
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.2
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.6
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.15
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.55
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.45
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.5
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,88.02
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.01
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,79.88
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.7
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
853078,Longton Rd - Trentham,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.28
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.75
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.25
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,7.0,N Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.2
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.34
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.16
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.8
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.6
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.5
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.52
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.22
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.83
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.04
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,88.9
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.82
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,79.74
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.8
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
853078,Longton Rd - Trentham,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.2
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.93
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.21
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,7.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.57
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.53
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.62
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.0
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.4
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.5
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.96
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.92
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.8
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.71
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,87.49
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,82.64
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,80.53
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.7
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
853078,Longton Rd - Trentham,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.59
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.54
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.19
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,7.0,N Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.64
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.89
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.79
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.56
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.9
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.4
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.4
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.01
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.06
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.81
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.7
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,82.91
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,87.96
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,86.32
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.4
853078,Longton Rd - Trentham,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.96
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.83
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.95
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.08
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.78
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.15
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.62
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,112.8
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.5
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.5
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.09
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.04
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.1
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,74.03
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,86.61
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,74.94
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.6
853078,Longton Rd - Trentham,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.28
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,7.0,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.9
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.53
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.86
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.75
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.86
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.9
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.7
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.8
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.78
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.64
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.7
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,81.39
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,87.98
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,75.31
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.7
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,360.0
853078,Longton Rd - Trentham,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.19
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,7.0,N Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.26
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.96
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.54
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.03
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.93
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.5
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.8
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.7
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.85
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.56
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
