Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.89
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,80.86
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,73.29
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,73.58
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.6
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
853078,Longton Rd - Trentham,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.26
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.48
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.8
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,7.0,N Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.88
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.39
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.74
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.16
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.79
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.2
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.9
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.8
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.08
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.73
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,77.38
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,72.08
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,78.12
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
853078,Longton Rd - Trentham,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.86
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.41
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,7.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.88
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.94
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.6
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.13
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.3
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.3
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.4
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.95
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,84.83
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,63.57
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,67.17
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.1
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
853078,Longton Rd - Trentham,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.78
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.0
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.81
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,7.0,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.02
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.74
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.95
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.2
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.21
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.5
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.6
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.0
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.35
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.92
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,88.33
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,69.86
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,72.8
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.9
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
853078,Longton Rd - Trentham,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.97
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.08
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.44
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,7.0,N Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.36
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.95
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.19
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.56
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,112.5
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.4
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.36
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.11
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.86
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,77.98
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,59.32
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,67.88
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
853078,Longton Rd - Trentham,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.24
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.77
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.76
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.21
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.72
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.56
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.9
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.9
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.8
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.22
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,82.78
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.46
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,68.01
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
853078,Longton Rd - Trentham,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.92
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.2
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.28
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,7.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.63
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.58
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.93
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.83
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.0
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.15
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.66
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.59
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.58
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,82.44
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,64.33
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.42
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.8
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
853078,Longton Rd - Trentham,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.37
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.13
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.84
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,7.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.92
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.28
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.79
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.75
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.45
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.2
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.0
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.6
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.51
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.07
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.46
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,86.47
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,59.51
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.97
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.7
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
853078,Longton Rd - Trentham,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.74
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.44
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,7.0,N Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,69.4
