Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.5
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.27
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.32
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.62
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.77
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.1
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.2
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.4
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.35
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.94
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,93.97
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,67.44
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,68.61
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.5
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
853078,Longton Rd - Trentham,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.42
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.36
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,7.0,N Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.13
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.9
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.93
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,107.6
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.21
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.72
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.9
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,85.78
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,63.82
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.62
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.3
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
853078,Longton Rd - Trentham,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.32
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.57
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.66
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,7.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.23
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.41
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.84
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.6
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.0
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.3
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.1
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.52
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.79
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,82.41
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,66.41
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,69.88
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
853078,Longton Rd - Trentham,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.91
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.53
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.99
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,7.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.52
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.85
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.38
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.23
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.39
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,105.5
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.69
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.73
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.03
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,74.63
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,66.04
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,70.46
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
853078,Longton Rd - Trentham,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,12.24
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,7.0,N Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.31
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.94
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.19
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.1
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.0
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.9
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.0
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.04
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.3
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.84
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,81.83
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,69.26
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,68.96
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
853078,Longton Rd - Trentham,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,18.27
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.68
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,7.0,N Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.6
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.5
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.17
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.06
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.28
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.2
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.1
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.3
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.73
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.02
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,95.53
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,72.32
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,72.55
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.4
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
853078,Longton Rd - Trentham,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.07
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,11.55
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,7.0,N Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.4
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.63
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.46
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.96
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.18
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.9
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.4
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.3
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.83
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.24
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,96.52
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,70.94
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.7
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
853078,Longton Rd - Trentham,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.8
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,7.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.78
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.22
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.92
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.03
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.01
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.1
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.0
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.5
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.25
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.58
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.13
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,92.85
