Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,69.98
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,69.7
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.7
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
853078,Longton Rd - Trentham,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.98
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.21
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.41
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,7.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.73
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.96
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.05
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.55
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.31
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.3
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.8
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,174.6
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.16
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.43
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.37
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,91.54
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,79.23
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,88.34
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.3
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.6
853078,Longton Rd - Trentham,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.4
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.61
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.85
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.39
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.67
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,7.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.6
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.5
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.77
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.01
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.21
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.1
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.3
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.6
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.17
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.07
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.48
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.1
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.3
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.64
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,95.72
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,84.04
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,81.08
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.6
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
853078,Longton Rd - Trentham,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.85
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.09
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.81
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,7.0,N Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.6
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.41
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.34
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.12
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.3
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.3
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.8
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.31
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.51
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.05
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,94.71
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,69.94
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,71.06
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.1
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
853078,Longton Rd - Trentham,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.83
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.63
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.11
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,7.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.36
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.7
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.55
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.88
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.26
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.5
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.0
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.8
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.49
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.42
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.91
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,86.1
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,71.35
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,69.81
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.7
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
853078,Longton Rd - Trentham,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.94
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.44
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,7.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.33
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.51
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.7
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.66
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.94
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.9
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.1
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.6
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.14
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.95
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,81.6
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,71.5
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,66.76
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.0
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
853078,Longton Rd - Trentham,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.88
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.03
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,7.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.48
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.61
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.59
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.79
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.51
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.3
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.7
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.8
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.29
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.31
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,89.62
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.42
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,76.02
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.6
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
853078,Longton Rd - Trentham,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.92
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.83
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,7.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.13
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.4
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.57
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.7
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.8
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.8
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.29
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.8
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,87.4
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,73.61
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,73.61
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.0
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
853078,Longton Rd - Trentham,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.0
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.99
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,7.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.58
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.15
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.81
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.57
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.0
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.1
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.1
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.3
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.72
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.47
