Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,96.33
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,76.91
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,76.62
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,393.8
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
853078,Longton Rd - Trentham,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.1
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.36
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.96
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,7.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.48
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.17
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.77
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.68
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.6
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.4
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.9
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.98
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.31
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.08
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.9
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.8
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.9
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,86.88
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,82.62
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,85.68
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.4
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.6
853078,Longton Rd - Trentham,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.2
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.7
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.63
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.85
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.43
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,7.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.78
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.2
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.06
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.39
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.8
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.9
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.1
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.75
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.7
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.4
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.2
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.81
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.0
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,89.63
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,87.57
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,96.63
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.2
853078,Longton Rd - Trentham,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.1
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.15
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.74
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.85
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,7.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.33
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.13
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.86
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.2
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.8
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.3
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.11
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.87
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.13
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.4
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,84.42
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,78.47
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,84.7
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.6
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
853078,Longton Rd - Trentham,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.94
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.89
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.94
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,7.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.09
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.39
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.44
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.8
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.6
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.5
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.33
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.15
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.68
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.54
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,86.08
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,79.12
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.6
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.9
853078,Longton Rd - Trentham,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.53
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.52
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,7.0,N Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.26
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.88
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.23
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.53
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.59
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.4
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.0
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.24
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.22
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.82
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,87.75
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,80.12
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,72.78
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
853078,Longton Rd - Trentham,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.25
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.02
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,7.0,N Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.64
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.69
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.7
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.53
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.83
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.6
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.3
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.5
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.4
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.41
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.04
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.6
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,92.24
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,84.5
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,78.08
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.8
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.6
853078,Longton Rd - Trentham,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.87
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.08
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,7.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.06
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.23
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.17
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.29
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.55
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.6
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.7
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.7
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.68
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.65
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.46
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,87.99
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,79.79
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,70.88
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.6
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
853078,Longton Rd - Trentham,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.46
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
