Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.34
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.55
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.54
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,7.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.64
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.35
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.53
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.3
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.51
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.5
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.6
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.5
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.59
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.96
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.35
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,90.99
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,81.69
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,72.65
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.0
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
853078,Longton Rd - Trentham,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.99
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.99
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.88
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,7.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.51
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.56
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.12
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.6
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.42
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.9
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.8
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.9
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.48
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.16
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.11
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.24
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,92.73
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,84.76
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,74.45
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.8
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.4
853078,Longton Rd - Trentham,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.31
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.84
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.82
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.75
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,7.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.04
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.4
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.8
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.58
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.3
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.9
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.4
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.87
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.37
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.06
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.43
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.8
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,79.65
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,84.12
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,69.13
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.2
853078,Longton Rd - Trentham,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.22
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.85
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.13
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.21
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.54
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.06
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.34
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.76
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.3
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.1
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,120.9
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.46
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.18
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.98
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.3
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,90.97
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,78.88
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,75.68
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.1
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.2
853078,Longton Rd - Trentham,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.44
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.55
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,7.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.2
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.47
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.13
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.59
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.3
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.3
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.7
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.97
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.07
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.93
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.4
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.04
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,94.24
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,81.14
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,68.36
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,386.9
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
853078,Longton Rd - Trentham,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.91
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.85
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.27
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.02
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.27
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,7.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.32
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.77
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.07
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.71
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.68
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.9
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.3
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.9
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.47
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.19
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.39
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.1
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.48
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,90.44
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,83.53
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,70.95
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.3
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
853078,Longton Rd - Trentham,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.85
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.53
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.69
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.68
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,7.0,N Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.13
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.39
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.03
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.94
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.57
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.7
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.4
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.54
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.09
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.13
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.6
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.8
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,94.3
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,78.48
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,66.11
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.6
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
853078,Longton Rd - Trentham,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.57
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.02
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.33
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,7.0,N Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.96
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.95
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.89
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.07
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.0
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.64
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.53
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.52
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
