Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,95.99
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,77.05
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,65.36
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.1
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
853078,Longton Rd - Trentham,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.88
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.61
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,14.59
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.6
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,7.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.58
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.58
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.37
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.26
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.9
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.57
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.85
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.19
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,88.93
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,83.01
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,70.81
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.3
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
853078,Longton Rd - Trentham,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.32
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,15.46
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.56
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,7.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.67
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.56
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.12
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.1
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,99.7
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.12
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.62
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.19
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,91.58
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,76.93
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.34
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.2
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
853078,Longton Rd - Trentham,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.22
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.28
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.65
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,7.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.58
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.18
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.67
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.62
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.6
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.7
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.8
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.18
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.88
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.51
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.31
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,88.4
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,83.48
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,67.2
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.6
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
853078,Longton Rd - Trentham,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.92
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.23
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,7.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.64
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.71
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.81
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.26
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.2
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.44
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.36
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.14
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,83.11
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,75.74
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,67.21
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.6
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
853078,Longton Rd - Trentham,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.93
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.54
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,7.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.77
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.85
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.28
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.63
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.15
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.4
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,109.0
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.72
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.11
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.86
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.9
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.9
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,78.52
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,83.35
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,67.1
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.5
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.2
853078,Longton Rd - Trentham,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.58
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.55
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,7.0,N Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.53
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.4
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.29
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.0
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.5
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.93
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.39
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.12
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,87.45
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,81.91
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,62.47
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.6
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
853078,Longton Rd - Trentham,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.37
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.29
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,7.0,N Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.38
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.22
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.97
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.23
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.1
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.7
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.8
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.94
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.66
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.93
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.1
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,102.39
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,83.82
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,70.38
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,422.8
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.3
853078,Longton Rd - Trentham,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.48
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.56
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.95
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.88
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.79
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.93
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.81
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.75
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.89
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.7
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.7
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.1
