Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.7
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.85
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.64
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.76
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,92.9
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,93.95
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,80.64
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.3
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.7
853078,Longton Rd - Trentham,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.57
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.26
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.08
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.9
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.22
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.91
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.75
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.5
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.1
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.7
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.97
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.62
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.87
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.5
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.48
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,90.3
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,85.34
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,70.94
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.0
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.8
853078,Longton Rd - Trentham,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.27
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.85
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.04
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.35
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.36
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.9
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,105.2
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.58
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.93
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.11
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.34
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,79.28
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,79.81
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,65.67
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
853078,Longton Rd - Trentham,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.37
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,14.53
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.12
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,7.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.38
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.93
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.93
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.7
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.7
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.6
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.84
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.74
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.56
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,78.04
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,84.46
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,79.75
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.8
853078,Longton Rd - Trentham,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.54
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,14.58
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.68
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,7.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.96
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.92
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.64
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.26
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.2
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.7
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.0
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.11
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.29
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.47
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,80.55
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,83.3
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,81.99
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.1
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.2
853078,Longton Rd - Trentham,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.54
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.24
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.94
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,7.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.07
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.85
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.11
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.7
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.1
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.7
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.85
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.49
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.14
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.6
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,78.51
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,88.13
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,88.83
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
853078,Longton Rd - Trentham,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.1
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.7
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.44
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,7.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.54
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.58
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.27
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.7
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.2
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.9
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,182.9
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.6
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.12
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.79
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.95
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.6
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,79.61
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,100.84
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,90.36
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.2
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,408.7
853078,Longton Rd - Trentham,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.2
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.46
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,13.62
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.84
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,7.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.35
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.25
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.2
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.74
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,170.0
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,145.1
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,187.9
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.61
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.13
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.59
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.92
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,82.38
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,95.25
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,92.15
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.0
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.1
853078,Longton Rd - Trentham,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.21
