Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.38
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.92
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.98
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,7.0,N Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.15
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.92
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.94
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.47
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.6
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.1
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,173.1
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.83
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.28
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.2
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.3
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.51
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,81.6
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,84.04
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,98.42
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
853078,Longton Rd - Trentham,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.4
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.64
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.88
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,7.0,N Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.63
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.14
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.83
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.3
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.7
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.1
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.4
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.15
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.29
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.31
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.0
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,82.54
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,84.94
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,91.95
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.9
853078,Longton Rd - Trentham,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.1
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.93
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.98
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.88
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,7.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.73
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.74
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.74
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.29
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.0
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.3
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.2
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.73
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.89
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,75.79
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,66.68
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,75.59
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
853078,Longton Rd - Trentham,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.49
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.58
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,7.0,N Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.11
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.85
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.58
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.29
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.1
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.5
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.5
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.79
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.72
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,68.49
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,68.98
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,74.73
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
853078,Longton Rd - Trentham,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.69
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,7.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.04
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.61
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.51
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.78
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.5
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.0
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.7
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.14
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.88
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.76
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,64.29
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,67.52
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,80.97
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
853078,Longton Rd - Trentham,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,7.0,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.44
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.03
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.7
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.81
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.7
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.3
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.95
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.6
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.33
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,62.88
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,63.35
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,62.71
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
853078,Longton Rd - Trentham,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.77
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.42
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,7.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.9
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.23
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.73
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.33
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.6
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,105.0
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.3
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.0
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.05
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,57.88
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,61.67
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,64.44
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
853078,Longton Rd - Trentham,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.33
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.44
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,7.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.07
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.75
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.2
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.6
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,109.1
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.4
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.8
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.92
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
