Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,63.06
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,62.84
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,61.1
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
853078,Longton Rd - Trentham,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.22
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.53
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,7.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.31
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.68
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.16
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.2
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.42
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.08
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,65.21
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,59.5
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,59.88
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
853078,Longton Rd - Trentham,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.47
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.55
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,7.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.98
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.98
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.86
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.52
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.62
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.81
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.7
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,65.84
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,74.19
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,64.07
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
853078,Longton Rd - Trentham,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.72
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,7.0,N Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.29
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.17
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.4
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.7
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.06
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.53
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.97
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,57.73
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,68.03
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,64.99
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
853078,Longton Rd - Trentham,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,7.0,N Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.64
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.28
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.42
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,99.1
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,53.39
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,58.81
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,53.34
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
853078,Longton Rd - Trentham,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.29
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.62
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,7.0,N Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.78
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.59
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.35
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.0
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,53.27
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,51.27
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,49.62
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
853078,Longton Rd - Trentham,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.56
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.39
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,7.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.66
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.13
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.63
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,50.41
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,47.66
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,44.67
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
853078,Longton Rd - Trentham,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.5
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,7.0,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.07
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.35
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.77
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,47.87
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,47.18
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,43.4
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
853078,Longton Rd - Trentham,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.19
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.57
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,7.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.89
