Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.53
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.53
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,57.04
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,56.12
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,49.5
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
853078,Longton Rd - Trentham,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.4
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.44
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.59
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.87
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,91.9
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,53.26
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,53.19
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,47.84
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
853078,Longton Rd - Trentham,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.35
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.64
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.67
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.51
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.66
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,45.63
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,44.81
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.96
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
853078,Longton Rd - Trentham,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,7.0,N Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.85
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.48
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.59
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.01
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,44.28
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
853078,Longton Rd - Trentham,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.25
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,7.0,N Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.51
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.24
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.03
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,51.28
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.38
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
853078,Longton Rd - Trentham,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,7.0,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.02
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.08
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.93
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.89
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,43.99
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,50.51
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,43.8
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
853078,Longton Rd - Trentham,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.17
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,7.0,N Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.82
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.44
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.98
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,45.35
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,50.4
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,47.62
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
853078,Longton Rd - Trentham,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.15
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.07
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,7.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.73
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.96
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.9
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.36
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.21
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,51.7
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,49.72
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,53.7
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
853078,Longton Rd - Trentham,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
