Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.48
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.47
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,7.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.19
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.93
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.84
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.39
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,50.68
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,49.43
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,54.36
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
853078,Longton Rd - Trentham,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.14
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.36
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.28
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.73
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.68
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.57
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,45.97
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,50.05
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,51.72
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
853078,Longton Rd - Trentham,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.6
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,7.0,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.5
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.73
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,45.32
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,49.46
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,46.41
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
853078,Longton Rd - Trentham,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,7.0,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.41
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.42
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.44
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,47.11
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,51.09
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,48.37
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
853078,Longton Rd - Trentham,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,7.0,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.66
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.94
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.94
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,46.62
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,49.45
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.16
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
853078,Longton Rd - Trentham,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,7.0,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.62
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.54
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.73
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.06
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,46.16
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,50.22
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,50.09
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
853078,Longton Rd - Trentham,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,7.0,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.05
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.64
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.48
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.24
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,53.04
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,51.7
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
853078,Longton Rd - Trentham,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.31
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.27
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,7.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.83
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.21
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.41
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
