Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,50.64
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,50.92
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,52.77
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
853078,Longton Rd - Trentham,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.57
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.95
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.81
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.24
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.13
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,94.9
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.09
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,51.63
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,52.96
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.92
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
853078,Longton Rd - Trentham,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.08
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.63
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,7.0,N Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.9
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.8
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.6
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.1
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.87
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,51.5
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,54.02
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,52.55
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
853078,Longton Rd - Trentham,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.28
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,7.0,N Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.05
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.12
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.14
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.8
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.57
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,50.68
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,55.57
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,54.14
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
853078,Longton Rd - Trentham,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.49
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.1
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.58
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,7.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.91
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.14
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.19
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,99.5
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.23
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,47.99
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,55.56
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,52.58
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
853078,Longton Rd - Trentham,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.36
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.2
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.54
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.79
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.39
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.15
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,50.56
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,56.1
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,52.82
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
853078,Longton Rd - Trentham,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.12
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,7.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.21
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.02
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.84
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.14
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.26
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,55.01
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,53.93
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,52.54
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
853078,Longton Rd - Trentham,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.62
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.57
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,7.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.14
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.63
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.21
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.21
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.5
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,54.23
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,55.09
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.76
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
853078,Longton Rd - Trentham,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.85
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.65
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,7.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.1
