Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.18
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.85
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.3
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.6
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.8
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,52.12
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,56.26
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.36
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
853078,Longton Rd - Trentham,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.64
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,7.0,N Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.08
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.75
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.49
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.03
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.4
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,48.48
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,57.31
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,56.41
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
853078,Longton Rd - Trentham,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.58
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.16
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,7.0,N Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.29
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.39
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.2
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,107.0
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.1
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.34
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,61.1
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,50.55
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,60.41
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
853078,Longton Rd - Trentham,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.07
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,7.0,N Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.07
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.46
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.99
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.8
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.5
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,53.12
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,52.38
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,61.02
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
853078,Longton Rd - Trentham,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.19
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,7.0,N Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.07
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.14
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.77
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.53
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,120.0
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.84
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,53.33
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,55.18
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,61.51
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
853078,Longton Rd - Trentham,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.26
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.28
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,7.0,N Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.85
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.34
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.21
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,109.1
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.8
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.82
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,58.23
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,53.49
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,63.22
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
853078,Longton Rd - Trentham,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.62
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.51
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.47
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.76
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,7.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.5
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.36
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.96
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.81
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.6
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.4
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,65.71
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.85
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,62.5
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
853078,Longton Rd - Trentham,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.83
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.28
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.36
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,7.0,N Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.32
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.05
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.0
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.2
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,62.25
