Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,52.38
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,57.36
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
853078,Longton Rd - Trentham,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.45
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,7.0,N Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.07
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.2
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.6
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.66
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.0
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,101.2
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.36
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.57
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,60.03
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,54.21
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,64.85
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
853078,Longton Rd - Trentham,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.22
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,7.0,N Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.87
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.45
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.21
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.97
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,98.1
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.05
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.71
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,57.57
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,56.03
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,62.9
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
853078,Longton Rd - Trentham,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.24
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.77
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,7.0,N Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.54
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.51
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.43
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.12
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,111.0
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.1
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.3
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.16
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.99
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,61.4
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,65.2
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,69.49
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
853078,Longton Rd - Trentham,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.34
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,7.0,N Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.03
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.69
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.27
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.07
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.2
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.13
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.5
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,59.39
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,63.75
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,68.36
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
853078,Longton Rd - Trentham,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.32
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.29
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,7.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.08
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.27
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.22
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.16
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,110.4
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.7
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.39
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.36
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,62.46
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,59.1
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,69.32
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
853078,Longton Rd - Trentham,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.71
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.66
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.26
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,7.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.35
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.78
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.99
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.64
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,112.9
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.8
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.27
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,62.37
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.39
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,75.72
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
853078,Longton Rd - Trentham,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.9
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,12.43
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,7.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.73
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.07
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.81
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.46
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.2
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.8
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.89
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,64.21
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,61.29
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,87.77
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
853078,Longton Rd - Trentham,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.2
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,7.0,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.85
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.62
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.74
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.88
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.8
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.1
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.27
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.97
