Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,62.79
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,60.55
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,76.4
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
853078,Longton Rd - Trentham,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,7.0,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.78
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.33
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.72
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.83
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.7
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.3
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.4
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.44
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.3
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,70.61
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.2
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,77.3
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
853078,Longton Rd - Trentham,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.77
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,7.0,N Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.05
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.71
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.08
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.0
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.4
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.83
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,68.31
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,60.41
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,77.65
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
853078,Longton Rd - Trentham,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.49
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.13
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.8
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.81
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.29
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.5
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.3
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.21
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,74.57
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.42
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,78.41
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
853078,Longton Rd - Trentham,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.35
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,7.0,N Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.66
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.53
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.28
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.8
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.2
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.3
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.92
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.88
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,81.29
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.29
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,80.3
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
853078,Longton Rd - Trentham,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.56
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.55
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.39
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.59
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.9
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.5
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.05
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.89
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,71.76
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.53
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,79.64
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
853078,Longton Rd - Trentham,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,7.0,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.05
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.69
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.81
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.62
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.75
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.7
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.7
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.07
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.44
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,76.5
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.45
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,81.19
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
853078,Longton Rd - Trentham,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.57
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,7.0,N Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.37
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.56
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.22
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.03
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.04
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,168.2
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.1
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.8
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.07
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.85
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,83.89
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,65.78
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,72.98
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
853078,Longton Rd - Trentham,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
