Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,7.0,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.39
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.89
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.71
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.35
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.0
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,175.2
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.0
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.13
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.98
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,86.19
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.47
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.03
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.1
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
853078,Longton Rd - Trentham,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,7.0,N Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.3
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.36
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.6
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.53
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.5
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.4
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.8
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.9
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.89
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,79.82
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,63.08
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.89
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
853078,Longton Rd - Trentham,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.9
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,7.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.02
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.46
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.21
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.88
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.28
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.1
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.2
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.6
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.08
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.8
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,82.31
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,71.63
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,72.22
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.2
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
853078,Longton Rd - Trentham,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.68
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.12
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.24
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.71
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.01
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.6
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.3
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.8
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.72
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.06
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.32
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.59
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,81.45
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,68.53
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,73.99
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
853078,Longton Rd - Trentham,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.86
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,7.0,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.65
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.7
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.64
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.48
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.08
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,167.6
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.0
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.8
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.71
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.99
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.32
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,90.35
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,71.91
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,77.76
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.6
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
853078,Longton Rd - Trentham,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,7.0,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.56
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.53
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.4
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.44
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.1
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.0
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.1
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.13
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.85
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,84.43
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.68
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,77.59
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.4
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
853078,Longton Rd - Trentham,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,7.0,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.0
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.03
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.44
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.8
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.3
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.5
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.58
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.69
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.74
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,86.08
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.96
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,77.05
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.2
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
853078,Longton Rd - Trentham,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,7.0,N Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.4
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.69
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.96
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.92
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.23
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.85
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.1
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.3
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,168.7
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.71
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.69
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.91
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
