Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,89.82
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.82
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,81.83
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.4
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
853078,Longton Rd - Trentham,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,7.0,N Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.02
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.2
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.53
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.11
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.54
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.1
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.7
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,194.6
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.23
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.0
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,93.02
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.14
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,87.9
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.1
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
853078,Longton Rd - Trentham,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.0
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.89
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,7.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.18
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.95
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.31
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,49.67
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.3
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,169.8
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,206.3
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.96
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.64
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.02
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.9
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,99.7
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.31
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,90.43
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,410.0
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
853078,Longton Rd - Trentham,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.8
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.01
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,7.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.11
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.72
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.38
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.43
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,184.7
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,162.8
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,179.3
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.54
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.44
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,98.83
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.97
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,82.68
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,406.6
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
853078,Longton Rd - Trentham,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.98
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,7.0,N Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.18
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.67
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.78
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,174.7
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,164.1
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,164.2
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.24
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.31
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,89.69
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,80.84
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.64
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.2
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
853078,Longton Rd - Trentham,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.72
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.49
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,7.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.57
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.31
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.22
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.76
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.2
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,154.6
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,164.3
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.85
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.53
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,93.54
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.71
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.16
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,384.8
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
853078,Longton Rd - Trentham,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,7.0,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.91
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.3
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.73
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.05
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.1
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.9
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,165.1
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.35
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.74
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.51
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.47
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,84.95
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.95
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.94
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.6
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
853078,Longton Rd - Trentham,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.45
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.69
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,7.0,N Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.25
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.75
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.57
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.98
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.39
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.9
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.5
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.4
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.13
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.36
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.66
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.53
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.6
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,88.5
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,83.88
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,78.9
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.2
853078,Longton Rd - Trentham,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.66
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.91
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.16
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.52
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.53
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.21
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.3
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.7
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.0
