Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.52
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.3
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,84.22
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.59
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,79.84
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.1
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
853078,Longton Rd - Trentham,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,7.0,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.33
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.5
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.74
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.56
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,165.6
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,156.9
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,189.5
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.58
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.37
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.51
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,84.2
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,83.98
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,88.15
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.4
853078,Longton Rd - Trentham,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.3
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,7.0,N Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.33
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.97
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.65
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,54.09
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,183.2
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,152.1
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,223.0
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.76
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.75
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.77
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,94.41
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,83.17
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,95.52
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.6
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.3
853078,Longton Rd - Trentham,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.3
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.01
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.76
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.23
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.15
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,7.0,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.06
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.74
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.11
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.13
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.53
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,174.9
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.2
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,192.1
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.84
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.42
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.38
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.57
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.4
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,96.1
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,84.24
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,88.68
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,397.2
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
853078,Longton Rd - Trentham,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.5
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.82
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.22
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.95
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,7.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.34
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.86
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,48.41
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.29
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.69
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,200.3
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.0
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,184.1
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.67
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.62
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.9
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.4
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.6
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,111.03
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,87.88
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,87.96
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,457.4
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.8
853078,Longton Rd - Trentham,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.43
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,7.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.62
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.06
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.92
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.83
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,183.0
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,144.6
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,192.7
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.64
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.27
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.4
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.5
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.1
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,102.91
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,83.27
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,88.26
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,424.3
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
853078,Longton Rd - Trentham,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.48
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,7.0,N Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.68
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.34
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.91
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.02
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.9
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.8
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,173.4
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.9
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.22
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.93
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,89.18
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,80.05
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,84.78
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.9
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.4
853078,Longton Rd - Trentham,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.2
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.52
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.67
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.68
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.95
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.91
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.25
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.79
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,175.1
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.3
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.3
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.69
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.98
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.36
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.67
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.8
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.9
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,98.34
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,83.21
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,85.95
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,406.9
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.6
853078,Longton Rd - Trentham,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.44
