Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.49
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,7.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.8
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.58
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.3
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.98
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.45
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.5
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.6
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.7
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.09
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.44
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.06
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.19
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.53
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.3
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,90.31
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,84.73
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,90.43
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.1
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.3
853078,Longton Rd - Trentham,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.3
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.61
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.01
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.7
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.23
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.78
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.86
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.01
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,181.7
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.5
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,181.7
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.19
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.08
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.61
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.77
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.4
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,97.99
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,92.35
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,96.04
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.1
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.8
853078,Longton Rd - Trentham,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.7
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.98
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,7.0,N Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.02
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.37
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.53
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.03
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.75
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,168.1
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.9
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.5
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.64
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.58
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.32
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.43
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.9
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.1
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,91.34
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,86.46
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,82.75
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,376.1
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
853078,Longton Rd - Trentham,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.77
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.84
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.78
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,7.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.68
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.04
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.79
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.08
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.08
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,171.7
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,159.1
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.6
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.29
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.84
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.57
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.4
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,92.53
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,96.37
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,79.26
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.1
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.9
853078,Longton Rd - Trentham,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.97
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.45
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.41
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.73
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.97
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.23
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.46
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.0
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.8
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.8
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.67
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.54
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,86.28
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,68.46
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.8
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.6
853078,Longton Rd - Trentham,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.83
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.83
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,7.0,N Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.27
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.95
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.75
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.8
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.3
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.2
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.84
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,78.95
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,69.63
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.95
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
853078,Longton Rd - Trentham,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.91
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.76
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,7.0,N Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.68
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.25
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.99
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.81
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.86
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.9
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.2
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.59
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.29
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,85.04
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.12
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,65.08
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
853078,Longton Rd - Trentham,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.57
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.02
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,7.0,N Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.94
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.91
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.56
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.4
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.1
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.1
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.32
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.79
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
