Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,85.69
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,66.1
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,67.42
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.6
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
853078,Longton Rd - Trentham,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.36
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.81
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.83
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.97
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.19
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.02
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.7
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.7
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.7
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.84
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.97
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,91.18
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,68.08
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,66.19
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.5
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
853078,Longton Rd - Trentham,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.87
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.27
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.88
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.87
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.94
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.46
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.33
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.6
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.1
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.2
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.5
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.43
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.06
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,91.32
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,73.94
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,67.63
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.5
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
853078,Longton Rd - Trentham,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.76
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.47
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.97
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.8
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.58
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.71
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.11
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.83
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.59
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.0
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.1
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.6
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.3
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.47
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.5
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.3
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,87.94
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,74.47
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,71.17
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
853078,Longton Rd - Trentham,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.81
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.51
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.46
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,7.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.86
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.38
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.32
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.25
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.22
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.8
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.9
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.18
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.67
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.95
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.7
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.82
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,83.65
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,67.39
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,74.35
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
853078,Longton Rd - Trentham,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.9
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.16
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,7.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.53
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.84
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.62
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.8
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.16
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.7
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,105.2
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.29
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.71
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.0
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.09
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,89.75
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,62.5
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,69.5
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.0
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
853078,Longton Rd - Trentham,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.9
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.86
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.69
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.49
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,7.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.66
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.6
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.08
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.87
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.44
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.0
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.3
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,107.4
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.52
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.67
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.91
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.9
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,80.63
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,64.87
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,74.47
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
853078,Longton Rd - Trentham,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.25
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.7
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,7.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.78
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.04
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.35
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.98
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.29
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,99.1
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,102.4
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.12
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.74
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,81.05
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,66.44
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,58.58
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
853078,Longton Rd - Trentham,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.77
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.24
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.81
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,7.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.54
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.33
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.81
